Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.68
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,21.6
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,47.05
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.31
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.87
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.31
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.38
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.19
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,29.75
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.7
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.5
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.5
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.78
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.07
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.9
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.16
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,52.62
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.15
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.92
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
410268,Boskerris Estate,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.43
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,29.7
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.58
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.28
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,122.1
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.7
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.9
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.68
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.19
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.9
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.87
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,56.73
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.56
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.33
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
410268,Boskerris Estate,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.36
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,27.76
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,24.36
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,29.18
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.9
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.9
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,121.3
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.73
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.89
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.42
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,21.4
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,59.08
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.91
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.62
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
410268,Boskerris Estate,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.29
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,28.25
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,30.53
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.72
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,115.6
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,125.9
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.4
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.8
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.94
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.81
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.67
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,21.3
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,53.82
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.12
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.19
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
410268,Boskerris Estate,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.8
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,27.06
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,31.18
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.12
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.7
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,128.5
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.0
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.77
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.52
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.98
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.62
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.21
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,21.2
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,52.07
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,48.29
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.72
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
410268,Boskerris Estate,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.72
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,29.06
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.05
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.2
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,120.4
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.9
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.07
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.25
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.94
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,21.1
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,50.32
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,46.39
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.05
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
410268,Boskerris Estate,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.73
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,31.66
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,25.06
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.7
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.6
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,131.3
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.7
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.08
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.03
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.8
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.04
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,21.0
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.44
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,52.38
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.01
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
410268,Boskerris Estate,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.82
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.78
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,33.45
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.76
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.9
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.1
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,138.2
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.4
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.86
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.59
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.98
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.0
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.43
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.14
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,20.9
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.77
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,58.71
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.79
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
410268,Boskerris Estate,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.7
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.1
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,33.57
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.55
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.3
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,138.4
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.8
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.82
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.97
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.93
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.4
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.62
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
