Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,20.8
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,47.52
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,55.45
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.5
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
410268,Boskerris Estate,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.71
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.43
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,28.79
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.48
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.3
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,119.0
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.5
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.97
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.02
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.0
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.27
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,20.8
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.04
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,49.03
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.45
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
410268,Boskerris Estate,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.44
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.97
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,29.95
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.83
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.7
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,123.6
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.4
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.14
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.1
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.14
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.84
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,20.7
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.92
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.32
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.33
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
410268,Boskerris Estate,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.14
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,27.56
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,29.38
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.9
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,114.1
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,122.3
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.1
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.41
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.34
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.6
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.48
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,20.6
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.91
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.01
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.39
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
410268,Boskerris Estate,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.68
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,28.28
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,25.85
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.3
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,117.4
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.0
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.98
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.42
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.88
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.7
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.2
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.05
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,20.6
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.31
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,51.24
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,49.2
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
410268,Boskerris Estate,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.61
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.48
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,31.03
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.75
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.1
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,129.0
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.8
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.42
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.4
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,20.5
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,48.3
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.05
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.18
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
410268,Boskerris Estate,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.85
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.25
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,34.26
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.34
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,62.5
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.5
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,142.0
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.5
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.31
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.09
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.4
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.59
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,20.4
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.15
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.07
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.13
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
410268,Boskerris Estate,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.26
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,27.63
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.22
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.1
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,114.9
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.1
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.81
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.93
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,20.4
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.86
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.88
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.71
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
410268,Boskerris Estate,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.47
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.22
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.65
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.7
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.8
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.3
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.76
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.56
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.12
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,20.3
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,50.29
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.43
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
410268,Boskerris Estate,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.41
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.22
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.75
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.7
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.5
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.6
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.35
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.93
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,20.2
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.14
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.8
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.12
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
410268,Boskerris Estate,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
