Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.69
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,30.08
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,27.0
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.9
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,123.8
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.8
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.43
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.48
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.51
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,20.1
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,49.29
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.08
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.48
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
410268,Boskerris Estate,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.03
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,26.68
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.63
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.3
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.3
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.3
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.56
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.59
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,20.1
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.82
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.43
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
410268,Boskerris Estate,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.01
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.0
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.75
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.19
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.1
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.1
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.5
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.62
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.3
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.49
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,20.0
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,50.05
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.59
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.5
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
410268,Boskerris Estate,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.01
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.63
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.81
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.47
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.2
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.2
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.6
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.29
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.75
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.81
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.82
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.01
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,19.9
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,50.71
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.75
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.49
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
410268,Boskerris Estate,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.26
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.58
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.31
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.46
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.2
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.5
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.9
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.16
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.62
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.94
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,19.8
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.45
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.63
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.98
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
410268,Boskerris Estate,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.26
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.59
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.92
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.88
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.5
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.7
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.1
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.69
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.64
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.91
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.3
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,19.8
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,58.73
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.22
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.87
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
410268,Boskerris Estate,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.89
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,26.36
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.21
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.65
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.5
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.1
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.3
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.7
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.36
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.62
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.95
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.77
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,19.7
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,52.02
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.4
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.76
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
410268,Boskerris Estate,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.59
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.7
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.44
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.9
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.4
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.5
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.3
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.47
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.65
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.49
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,19.6
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,54.76
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.16
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.77
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
410268,Boskerris Estate,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.7
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,30.09
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,25.35
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.64
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,123.5
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.0
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.8
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.9
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.16
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.9
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,54.12
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.64
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.2
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
410268,Boskerris Estate,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.32
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,28.11
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.63
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.35
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.0
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,115.6
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.4
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.8
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.49
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.41
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
