Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.75
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,53.8
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.97
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.06
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
410268,Boskerris Estate,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.95
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,28.31
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.14
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.38
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.2
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.1
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.8
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.16
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.64
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.04
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.8
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.67
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.81
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,19.4
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,57.12
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.92
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.22
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
410268,Boskerris Estate,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.24
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,31.01
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.83
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.8
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,127.0
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.5
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.3
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.61
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.81
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.82
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.3
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.96
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.24
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,19.4
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,57.82
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.89
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.2
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
410268,Boskerris Estate,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.73
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,30.61
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.79
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.69
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.5
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,125.3
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.2
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.7
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.1
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.39
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.11
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.15
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.87
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,57.49
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.6
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.95
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
410268,Boskerris Estate,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.3
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,28.28
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.98
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.39
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.5
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.7
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.4
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.25
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.21
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.67
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,52.21
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.27
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.81
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
410268,Boskerris Estate,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.08
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,25.13
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.83
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.65
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.5
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.7
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.1
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.87
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.91
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.25
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,51.85
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.17
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.02
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
410268,Boskerris Estate,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.23
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.03
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.33
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.4
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.0
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.9
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.34
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.3
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.92
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.63
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.46
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.1
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.45
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
410268,Boskerris Estate,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.13
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.84
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.71
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.11
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.3
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.6
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.0
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.48
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.55
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.29
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.01
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.04
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
410268,Boskerris Estate,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.16
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.38
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.38
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.73
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.19
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.5
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.8
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.3
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.2
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.18
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.21
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.41
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.53
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,49.6
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.98
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.29
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
410268,Boskerris Estate,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.92
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.96
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.69
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.45
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.6
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.6
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.2
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.24
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.25
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
