Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,46.53
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.59
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.13
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
410268,Boskerris Estate,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.84
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.53
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.22
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.3
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.5
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.5
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.63
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.32
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.09
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
410268,Boskerris Estate,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.53
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.88
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.94
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.5
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.2
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.0
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.0
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.99
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.21
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.9
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
410268,Boskerris Estate,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.95
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.45
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.3
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.03
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.0
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.8
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.0
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.91
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.61
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.44
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.62
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
410268,Boskerris Estate,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.85
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.41
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.76
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.92
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.6
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.64
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.8
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.9
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.6
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.49
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.15
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.81
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.95
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
410268,Boskerris Estate,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.4
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.85
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.53
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.76
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.1
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.6
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.7
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.9
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.9
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,44.21
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.72
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
410268,Boskerris Estate,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.35
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.32
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.76
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.95
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.25
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.39
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.2
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.2
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.4
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.26
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.52
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.58
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.59
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.88
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
410268,Boskerris Estate,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.37
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.72
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.33
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.83
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.58
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.0
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.9
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.17
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.11
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,41.24
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.87
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.15
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
410268,Boskerris Estate,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.65
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.8
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.32
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.87
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.85
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.5
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.6
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.2
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.48
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.53
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,19.4
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.58
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.04
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.25
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
410268,Boskerris Estate,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.34
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.12
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.73
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.63
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.06
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.8
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.2
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.83
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.25
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,19.4
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.4
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
410268,Boskerris Estate,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.07
