Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.82
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.7
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.38
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.4
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.36
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.1
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.1
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.7
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.69
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.89
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.21
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,19.4
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,40.63
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.05
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
410268,Boskerris Estate,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.69
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.99
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.35
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.54
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.01
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.81
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.8
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.77
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.58
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,19.4
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,40.01
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.94
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.44
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
410268,Boskerris Estate,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.11
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.1
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.97
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.96
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.73
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.11
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.2
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.9
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.7
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.97
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.12
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,19.4
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,42.88
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.66
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.34
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
410268,Boskerris Estate,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.5
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.63
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.97
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.34
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.88
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.12
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.0
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.7
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.8
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.34
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.34
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,19.4
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,46.46
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.4
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
410268,Boskerris Estate,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.05
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.93
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.68
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.48
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.95
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.0
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.9
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.8
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.45
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.6
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.78
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,19.4
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,43.04
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.18
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.3
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
410268,Boskerris Estate,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.65
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.69
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.96
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.61
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.6
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.2
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.4
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.8
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.13
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.9
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.23
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,19.4
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,43.08
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.85
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
410268,Boskerris Estate,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.4
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.02
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.34
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.38
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.6
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.2
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.14
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.6
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.61
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,42.58
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
410268,Boskerris Estate,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.6
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.69
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.87
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.42
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.77
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.1
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.39
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,62.2
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.7
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.13
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,43.07
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
410268,Boskerris Estate,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.0
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.78
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.91
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.73
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.48
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.7
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.3
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.14
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.9
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.21
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,43.7
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.28
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.94
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
410268,Boskerris Estate,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.13
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.08
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.4
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.05
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.84
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.89
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.5
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.97
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.4
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.4
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
