Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.14
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,45.72
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.53
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
410268,Boskerris Estate,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.21
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.6
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.06
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.15
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.33
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.7
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.9
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.6
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.2
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.04
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.3
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.8
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.48
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,45.24
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.71
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.22
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
410268,Boskerris Estate,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.89
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.17
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.16
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.92
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.91
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.91
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.1
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.3
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.9
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.71
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.4
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.8
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.92
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,47.72
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.09
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.87
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
410268,Boskerris Estate,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.58
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.51
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.28
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.71
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.51
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.0
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.5
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.16
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.74
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,61.7
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.4
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.59
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,44.87
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.89
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.5
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
410268,Boskerris Estate,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.16
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.61
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.63
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.21
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.5
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.4
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.4
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.6
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.7
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.6
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.09
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,49.61
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.55
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.97
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
410268,Boskerris Estate,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.86
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.09
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.59
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.47
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.1
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.9
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.7
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.7
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.5
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,67.3
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.8
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.73
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,50.45
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.89
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.78
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
410268,Boskerris Estate,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.79
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.02
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.69
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.32
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.27
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.3
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.3
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.7
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.59
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.26
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.6
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.0
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.4
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,51.46
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.7
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.94
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
410268,Boskerris Estate,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.09
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.9
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.76
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.15
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.35
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.3
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.3
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.3
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.05
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,69.2
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.3
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.72
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,53.79
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.48
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.99
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
410268,Boskerris Estate,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.09
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.62
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.68
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.71
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.74
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.75
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.1
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.3
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.4
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.47
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,67.8
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.8
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.43
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,52.63
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.1
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.12
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
410268,Boskerris Estate,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.53
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.7
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.1
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.91
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.85
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.36
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.9
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.6
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.4
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.04
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.8
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.2
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.29
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
