Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,52.18
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.05
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
410268,Boskerris Estate,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.02
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.09
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.5
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.11
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.9
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.08
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.9
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.4
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.5
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.48
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.98
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,66.7
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.1
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.37
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,52.49
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.1
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.2
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
410268,Boskerris Estate,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.81
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.04
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.43
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.84
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.93
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.9
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.1
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.7
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.72
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,66.1
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.9
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.18
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,49.46
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.13
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.49
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
410268,Boskerris Estate,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.3
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.09
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.87
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.0
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.82
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.8
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.9
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.8
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.61
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,67.7
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.5
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.3
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,51.45
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.43
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.01
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
410268,Boskerris Estate,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.74
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.28
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.0
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.93
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.02
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.4
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.3
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.4
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.27
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,68.5
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.5
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.82
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,19.6
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,52.24
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.26
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.77
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
410268,Boskerris Estate,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.26
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.87
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.29
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.75
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.03
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.6
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.0
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.1
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.11
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,71.7
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.9
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.72
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,19.6
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,51.47
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.55
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.3
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
410268,Boskerris Estate,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.31
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.47
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.76
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.75
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.78
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.65
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.7
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.7
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.9
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.53
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,69.6
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.1
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.77
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,19.7
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,54.29
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.52
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.9
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
410268,Boskerris Estate,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.34
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.12
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.82
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.18
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.92
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.54
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.3
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.8
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.3
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.08
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.88
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,19.7
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.02
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.22
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.22
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
410268,Boskerris Estate,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.78
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.13
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.98
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.57
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,23.26
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.41
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.8
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.2
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.8
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.63
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.34
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,19.8
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,42.09
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.5
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.02
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
410268,Boskerris Estate,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.92
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.38
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.42
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.81
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.15
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.4
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.7
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.8
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.38
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.88
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,19.9
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,41.7
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.19
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.72
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
410268,Boskerris Estate,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.87
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.93
