Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.06
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.11
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.1
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.62
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.4
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.6
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.2
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.97
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.28
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,20.0
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,42.28
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.53
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.92
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
410268,Boskerris Estate,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.77
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.22
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.33
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,28.09
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.34
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.3
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,117.6
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.4
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.11
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.73
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,20.0
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,44.75
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.11
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.64
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
410268,Boskerris Estate,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.76
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.48
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.71
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.28
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.84
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.7
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.3
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.5
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.85
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.42
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.4
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,20.1
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.11
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.7
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.57
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
410268,Boskerris Estate,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.93
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.92
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.85
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.65
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.8
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.26
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.3
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.6
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.55
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.6
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,20.2
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.32
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.66
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.66
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
410268,Boskerris Estate,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.83
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.55
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.88
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.11
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.51
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.7
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.3
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.5
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.67
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.1
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,20.3
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.03
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.93
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.13
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
410268,Boskerris Estate,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.94
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.42
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.92
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.17
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.15
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.94
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.8
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.6
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.31
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,20.4
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.35
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.72
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.75
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
410268,Boskerris Estate,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.76
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.69
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.54
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.73
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.42
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.3
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.87
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.38
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,20.5
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.44
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.79
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
410268,Boskerris Estate,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.68
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.4
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.86
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.35
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.4
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.98
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,20.6
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.39
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.41
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
410268,Boskerris Estate,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.54
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.76
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.84
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.07
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.88
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.9
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.7
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.71
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.38
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,24.4
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.66
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.09
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
410268,Boskerris Estate,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.95
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.26
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.59
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.36
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.1
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.14
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
