Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.38
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,24.4
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.02
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.82
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.44
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
410268,Boskerris Estate,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.58
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.56
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.78
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.97
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.88
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.57
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,24.6
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.37
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.25
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
410268,Boskerris Estate,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.51
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.74
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.04
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.95
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.65
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.9
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.15
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.8
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,24.6
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.93
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.67
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
410268,Boskerris Estate,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.39
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.02
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.26
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.05
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.52
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.51
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.04
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,24.8
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.35
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.92
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
410268,Boskerris Estate,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.78
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.7
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.59
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.31
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.1
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.38
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.69
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,24.8
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.88
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.61
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
410268,Boskerris Estate,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.95
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.11
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.03
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.98
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.78
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.1
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.74
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.05
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,24.9
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.85
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.71
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.36
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
410268,Boskerris Estate,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.7
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.59
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.7
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.49
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.0
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.13
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,25.0
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.3
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.97
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.71
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
410268,Boskerris Estate,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.47
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.05
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.2
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.7
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.8
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.6
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.78
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,25.1
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.07
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.93
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
410268,Boskerris Estate,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.73
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.58
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.32
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.88
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.0
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.2
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.2
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.42
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.01
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,25.1
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.98
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.54
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.94
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
410268,Boskerris Estate,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.75
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.63
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.64
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.38
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.42
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.2
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.9
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.23
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.92
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
