Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,25.2
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.53
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.38
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.18
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
410268,Boskerris Estate,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.72
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.3
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.57
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.52
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.03
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.9
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.7
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.9
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.89
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.74
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,25.3
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.11
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.68
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.63
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
410268,Boskerris Estate,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.16
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.64
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.33
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.3
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.3
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.6
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.0
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.92
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.29
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,25.3
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.1
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.99
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.42
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
410268,Boskerris Estate,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.56
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.93
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.56
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.66
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.7
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.2
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.5
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.9
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.97
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,25.3
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.51
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.21
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.84
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
410268,Boskerris Estate,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.01
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.03
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.99
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.2
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.86
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.8
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.9
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.8
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.36
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.96
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.93
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,25.4
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.06
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.19
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.88
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
410268,Boskerris Estate,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.84
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.54
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.31
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.08
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.1
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.8
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.0
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.85
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.55
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.8
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,25.4
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.04
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.57
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.41
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
410268,Boskerris Estate,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.89
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.27
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.57
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.09
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.4
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.7
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.5
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.72
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.01
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,25.5
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.37
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.37
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.38
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
410268,Boskerris Estate,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.99
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.93
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.04
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.68
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.19
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.2
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.0
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.5
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.29
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.01
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.22
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.01
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,25.5
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.43
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.63
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.46
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
410268,Boskerris Estate,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.92
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.77
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.4
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.28
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.58
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.7
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.0
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.9
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.62
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.26
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.1
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.86
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,25.5
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.82
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.69
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.38
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
410268,Boskerris Estate,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.19
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.66
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.03
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.0
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.9
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.4
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.3
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.99
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.98
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.74
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,25.5
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.9
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.88
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.32
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
410268,Boskerris Estate,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
