Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.48
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,29.92
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.89
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.3
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,122.3
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.6
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.51
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.63
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.6
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.11
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.79
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,25.5
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.81
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.97
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.86
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
410268,Boskerris Estate,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.78
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.71
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,24.1
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.25
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.8
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,129.6
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.4
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.59
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.48
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,25.5
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.54
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.64
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.85
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
410268,Boskerris Estate,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.78
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.48
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.2
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.61
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.6
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.0
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.6
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.65
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.24
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.73
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,25.5
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.52
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.5
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.84
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
410268,Boskerris Estate,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.29
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.47
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.27
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,28.69
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.7
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.7
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.4
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.5
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.5
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.19
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.23
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.08
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.6
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,25.5
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.17
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.99
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.35
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
410268,Boskerris Estate,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.79
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.37
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,29.35
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.8
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.4
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.3
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,135.3
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.71
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.28
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.8
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.58
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,25.5
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.53
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.37
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.13
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
410268,Boskerris Estate,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.19
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,25.98
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.84
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.92
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.2
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.6
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.2
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.16
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.6
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.71
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.23
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.78
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,25.5
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.07
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.49
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
410268,Boskerris Estate,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.35
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,27.48
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,30.15
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.6
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.2
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,113.2
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.7
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.58
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.16
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.1
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.0
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.55
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.24
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,25.5
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.72
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.07
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.83
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
410268,Boskerris Estate,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.83
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.07
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,26.87
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,28.17
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.7
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.8
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.6
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.11
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.04
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.42
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.22
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,25.4
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.63
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.54
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.19
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
410268,Boskerris Estate,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.95
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,30.53
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.33
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,54.8
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.2
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,132.6
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.6
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.58
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.59
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.49
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,25.4
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.83
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.16
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.97
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
410268,Boskerris Estate,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.41
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.67
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,27.34
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,28.97
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.5
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.4
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,113.9
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,121.1
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.02
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.76
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.46
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
