Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.06
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.5
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.43
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.26
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,25.3
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.41
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.03
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.12
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
410268,Boskerris Estate,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.25
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.78
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,26.75
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,30.72
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.3
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,112.6
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,128.4
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.15
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.62
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.2
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.11
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,25.2
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.64
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.31
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.97
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
410268,Boskerris Estate,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.22
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,30.32
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,30.41
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,34.45
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,126.6
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,139.7
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,155.6
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.92
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.1
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.9
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.51
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.39
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.02
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,25.1
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,64.27
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.49
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,76.63
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
410268,Boskerris Estate,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.3
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.81
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,32.14
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,38.44
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,27.49
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,131.9
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,158.0
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.7
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.83
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.7
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.79
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.1
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.4
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.7
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.19
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.17
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,25.0
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,68.94
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.75
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,74.99
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
410268,Boskerris Estate,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.51
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,31.5
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,37.69
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,28.41
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,128.5
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,154.9
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.0
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.44
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.28
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.66
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.0
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.3
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.52
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,24.9
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.49
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.72
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.98
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
410268,Boskerris Estate,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.24
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,27.84
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,40.34
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,29.38
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.8
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.7
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,165.0
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,121.5
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.63
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.13
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.7
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.4
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.84
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.09
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.08
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,24.7
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.6
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.78
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.36
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
410268,Boskerris Estate,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,25.23
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,35.91
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,36.74
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.5
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.1
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,146.8
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,150.5
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.69
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.68
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.24
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.1
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.23
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.5
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.9
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.4
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,24.6
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.48
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,79.03
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
410268,Boskerris Estate,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.94
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.96
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,35.02
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,40.0
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,64.8
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.0
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,143.8
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,165.1
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.89
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.77
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.3
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.07
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.13
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.22
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,24.4
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.42
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.7
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,82.79
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,129.3
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
410268,Boskerris Estate,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.2
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.94
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,25.88
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,30.41
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,35.8
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.3
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,126.2
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,147.2
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.77
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.72
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.75
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.9
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.42
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.59
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.97
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,24.3
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.2
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.68
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,75.59
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
410268,Boskerris Estate,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.5
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,28.03
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,26.71
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,33.38
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,115.3
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.7
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,138.1
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.03
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.12
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.7
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.9
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.53
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.05
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
