Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,24.2
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.65
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.35
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.41
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
410268,Boskerris Estate,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.02
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,27.17
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,25.21
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,37.36
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.6
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.7
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.6
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,154.2
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.59
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.06
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.72
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.6
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.7
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.29
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.34
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.65
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,24.1
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.63
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,74.69
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
410268,Boskerris Estate,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,27.69
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,30.02
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,35.39
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.6
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,123.9
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,146.6
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.03
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.87
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.5
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.0
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.06
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,24.0
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.48
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.12
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,72.11
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
410268,Boskerris Estate,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.39
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,27.67
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,26.27
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.98
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.5
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.5
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.6
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.67
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.64
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.3
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.88
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.57
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,23.9
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.82
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.47
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.03
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
410268,Boskerris Estate,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.94
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,26.84
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,25.89
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,35.79
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.4
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.6
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,121.7
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,160.2
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.93
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.89
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.17
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.1
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.04
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,23.8
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.25
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.57
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.47
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
410268,Boskerris Estate,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.94
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.24
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,31.41
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.9
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.4
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,130.1
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.79
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.88
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.36
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.1
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.7
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.78
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.43
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,23.8
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.54
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.51
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.84
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
410268,Boskerris Estate,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.28
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.37
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,24.66
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,29.69
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.4
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.3
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,122.0
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.95
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.99
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.49
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.4
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.67
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.14
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.7
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.3
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,23.7
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.1
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.2
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.43
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
410268,Boskerris Estate,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.67
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.53
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,26.23
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,29.42
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.8
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.6
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,121.3
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.18
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.19
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.3
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.25
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.51
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,23.6
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.74
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.13
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.61
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
410268,Boskerris Estate,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.6
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,27.15
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,28.62
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.5
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.6
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.5
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.37
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.22
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.88
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.73
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.39
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,23.6
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.49
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.02
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.79
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
410268,Boskerris Estate,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.29
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,25.62
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,25.62
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,30.27
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.3
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.9
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,126.1
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.78
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.79
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.7
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.0
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.22
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.81
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,23.6
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.17
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.02
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.3
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
410268,Boskerris Estate,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
