Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
410268,Boskerris Estate,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
410268,Boskerris Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
410268,Boskerris Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
410268,Boskerris Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.18
410268,Boskerris Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
410268,Boskerris Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
410268,Boskerris Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
410268,Boskerris Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
410268,Boskerris Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
410268,Boskerris Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
410268,Boskerris Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
410268,Boskerris Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
410268,Boskerris Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,23.3
410268,Boskerris Estate,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
410268,Boskerris Estate,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
410268,Boskerris Estate,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410268,Boskerris Estate,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
410268,Boskerris Estate,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
410268,Boskerris Estate,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
410268,Boskerris Estate,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,47.54
410268,Boskerris Estate,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.2
410268,Boskerris Estate,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.53
410268,Boskerris Estate,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
410268,Boskerris Estate,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
410268,Boskerris Estate,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
410268,Boskerris Estate,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.37
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.43
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.85
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.1
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.5
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.2
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.7
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.08
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.88
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.86
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.5
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.11
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.07
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,23.3
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,54.55
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.73
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.2
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
410268,Boskerris Estate,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.81
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.02
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,24.54
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.87
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.5
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.6
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.0
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.8
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.6
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.6
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.48
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.7
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,23.3
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,51.22
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.66
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.99
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
410268,Boskerris Estate,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.8
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.65
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.77
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.85
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.0
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.1
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.5
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.06
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.22
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.18
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.68
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.43
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,23.2
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.91
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,44.79
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.78
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
410268,Boskerris Estate,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.97
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.5
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.1
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.2
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.0
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.2
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.77
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.99
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.81
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.3
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.06
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,23.1
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.45
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.58
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.85
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
410268,Boskerris Estate,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.32
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,24.05
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.33
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.2
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.0
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.2
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.76
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.84
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.85
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.4
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.21
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.53
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,23.1
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,46.6
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.06
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.11
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
410268,Boskerris Estate,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.37
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.07
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.95
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.9
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.7
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.5
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.53
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.48
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.8
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.44
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.24
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,23.0
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.9
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.23
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.35
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
410268,Boskerris Estate,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.85
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.53
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,25.01
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.4
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.4
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.5
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.1
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.9
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.8
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.82
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.96
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.85
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.51
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,22.9
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,49.76
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.46
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.99
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
410268,Boskerris Estate,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.64
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.85
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,27.03
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.56
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.5
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.4
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.8
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.87
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.93
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.25
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.3
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.43
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.74
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,22.8
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,50.52
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,54.83
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.13
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
410268,Boskerris Estate,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.89
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.33
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.76
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.04
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.7
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.6
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.7
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.78
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.35
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.49
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.8
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.16
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.59
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
