Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,22.8
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,51.86
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.41
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.43
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
410268,Boskerris Estate,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.12
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.77
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.61
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.54
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.5
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.8
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.7
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.62
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.38
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.96
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.47
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.69
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,22.7
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.82
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.19
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.3
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
410268,Boskerris Estate,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.22
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.28
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.88
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.81
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.0
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.5
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.8
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.8
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.2
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.13
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.9
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.65
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.44
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.63
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.32
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
410268,Boskerris Estate,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.73
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.23
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,24.52
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.65
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.0
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.4
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.6
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.7
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.2
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.2
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.44
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.59
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,50.01
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.16
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.77
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
410268,Boskerris Estate,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.18
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.5
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,28.46
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.04
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.3
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,117.2
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.4
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.35
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.66
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.07
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.06
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,22.5
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.18
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.12
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.85
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
410268,Boskerris Estate,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.49
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.66
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,36.11
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.41
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,57.7
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.8
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,149.0
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.7
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.68
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.75
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.0
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.6
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.34
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,22.5
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.91
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.59
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.66
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
410268,Boskerris Estate,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.28
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.78
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,25.84
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.96
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.7
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.4
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.7
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.05
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.43
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.3
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.42
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,22.4
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.61
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.43
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.91
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
410268,Boskerris Estate,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.4
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.21
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.68
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.37
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.1
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.3
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.1
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.88
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.58
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,22.4
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.06
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.02
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.28
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
410268,Boskerris Estate,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.32
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.66
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,23.94
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.15
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.4
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.8
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.5
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.79
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.32
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.91
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,22.3
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.74
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.15
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.61
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
410268,Boskerris Estate,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.63
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.69
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,33.12
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.56
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.4
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,136.5
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.7
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.54
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.36
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.47
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,22.3
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.85
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.79
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.75
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
410268,Boskerris Estate,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
