Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.44
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.41
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,24.44
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.68
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.1
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.2
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.3
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.25
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.93
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.9
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.47
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,22.2
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.06
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.91
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.96
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
410268,Boskerris Estate,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.47
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.35
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.55
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.66
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.5
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.6
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.4
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.89
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.63
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.67
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,22.1
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.31
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.67
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.95
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
410268,Boskerris Estate,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.87
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.01
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.19
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.45
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.9
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.5
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.0
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.46
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.57
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,22.1
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.75
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.83
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.68
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
410268,Boskerris Estate,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.36
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.45
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.44
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.52
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.8
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.7
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.0
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.03
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.5
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.82
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,22.0
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.4
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.55
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.42
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
410268,Boskerris Estate,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.9
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.07
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.51
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.52
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.8
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.8
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.5
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.44
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.94
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,22.0
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.05
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.35
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.52
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
410268,Boskerris Estate,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.3
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.3
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.4
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.23
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.3
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.3
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.6
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.21
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.8
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.09
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,21.9
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.1
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.32
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.75
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
410268,Boskerris Estate,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.02
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.75
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.08
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.06
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.6
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.6
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.5
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.01
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.8
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.1
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.8
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.59
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,21.9
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.06
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.75
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.11
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
410268,Boskerris Estate,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.81
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.29
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.86
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.08
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.2
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.2
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.4
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.5
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.31
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.7
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.68
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,21.8
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.99
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.81
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.13
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
410268,Boskerris Estate,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.29
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.9
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.04
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.45
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.9
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.9
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.69
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.35
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.5
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.75
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,21.8
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.08
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.54
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.42
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
410268,Boskerris Estate,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.99
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.42
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.68
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.58
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.6
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.5
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.7
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.99
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.87
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.6
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
