Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.4
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.79
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,21.7
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.4
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.71
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.33
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
410268,Boskerris Estate,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.16
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.91
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.74
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.77
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.9
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.2
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.3
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.28
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.26
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.67
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.9
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.72
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.39
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,21.6
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.35
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.81
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
410268,Boskerris Estate,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.74
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.7
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.42
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.25
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.6
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.7
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.1
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.01
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.52
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.79
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.5
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.98
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.51
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,21.6
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.93
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.48
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.15
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
410268,Boskerris Estate,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.23
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.21
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.35
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.0
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.4
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.5
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.87
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.73
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.27
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.22
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.52
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.11
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
410268,Boskerris Estate,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.94
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.92
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.25
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.73
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.3
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.9
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.3
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.17
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.37
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.09
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.6
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.57
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.98
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.36
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.84
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.1
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
410268,Boskerris Estate,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.48
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.54
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.44
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.85
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.2
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.7
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.2
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.58
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.22
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.05
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.64
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,21.4
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.35
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.69
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.61
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
410268,Boskerris Estate,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.13
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.94
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.26
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.07
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.2
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.0
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.9
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.02
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.36
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.49
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,21.4
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.64
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.9
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.86
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
410268,Boskerris Estate,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.86
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.73
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.46
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.72
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.6
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.1
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.6
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.96
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.44
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.1
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.1
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.47
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,21.4
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.77
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.81
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.55
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
410268,Boskerris Estate,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.37
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.03
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.71
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.72
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.6
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.0
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.9
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.63
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.8
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.91
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.81
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,21.4
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.77
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.78
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.27
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
410268,Boskerris Estate,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.98
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.81
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.64
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.13
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.4
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.2
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.4
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.25
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.28
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.3
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.63
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.54
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
