Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,21.4
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.57
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.51
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.73
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
410268,Boskerris Estate,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.59
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.42
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.65
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.31
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.0
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.9
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.3
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.01
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.19
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.86
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.13
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,21.4
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.97
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.87
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.69
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
410268,Boskerris Estate,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.39
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.94
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.58
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.31
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.3
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.4
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.3
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.23
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.11
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.05
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,21.4
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.84
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.57
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.6
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
410268,Boskerris Estate,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.6
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.99
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.51
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.5
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.8
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.2
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.05
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.35
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,21.4
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.3
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.8
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
410268,Boskerris Estate,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.52
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.54
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.66
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.54
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.6
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.6
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.8
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.91
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.9
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,21.4
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.74
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.02
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.79
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
410268,Boskerris Estate,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.95
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.65
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.35
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.82
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.78
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.7
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.7
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.52
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.91
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.8
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.34
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
410268,Boskerris Estate,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.73
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.22
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.59
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.47
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.15
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.0
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.6
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.3
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.68
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.09
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.54
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.43
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
410268,Boskerris Estate,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.82
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.09
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.33
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.17
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.27
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.86
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.35
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
410268,Boskerris Estate,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.84
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.72
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.58
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.77
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.1
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.95
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.4
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.45
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.95
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.22
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.45
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.9
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
410268,Boskerris Estate,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.22
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.52
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.08
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.86
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.5
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.7
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.96
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.56
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.39
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.57
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.48
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
410268,Boskerris Estate,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.07
