Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.72
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.36
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.93
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.92
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.04
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.9
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.32
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.73
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.07
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
410268,Boskerris Estate,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.14
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.93
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.82
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.66
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.73
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.3
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.0
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.34
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.41
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.28
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.92
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
410268,Boskerris Estate,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.28
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.92
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.05
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.41
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.13
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.8
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.7
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.4
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.85
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.48
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.74
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.57
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
410268,Boskerris Estate,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.36
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.6
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.29
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.51
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.3
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.2
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.8
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.34
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.75
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.04
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
410268,Boskerris Estate,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.24
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.04
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.08
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.73
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.66
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.0
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.7
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.7
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.09
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.38
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.47
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.87
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.03
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
410268,Boskerris Estate,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.99
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.26
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.27
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.19
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.03
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.65
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.9
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.8
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.77
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.45
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.17
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
410268,Boskerris Estate,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.31
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.84
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.18
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.96
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.05
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.22
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.2
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.1
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.38
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.44
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.78
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.83
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
410268,Boskerris Estate,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.57
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.77
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.9
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.07
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.6
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.59
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.42
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.42
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.65
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.12
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
410268,Boskerris Estate,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.52
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.71
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.95
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.51
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.3
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.2
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.4
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.76
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.97
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.78
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
410268,Boskerris Estate,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.65
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.07
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.06
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.04
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.62
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.6
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.0
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.5
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.68
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
