Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.59
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.29
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.56
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
410268,Boskerris Estate,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.73
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.79
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.23
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.78
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.85
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.23
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.8
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.5
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.85
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.98
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.97
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,37.77
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
410268,Boskerris Estate,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.7
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.78
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.99
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.36
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.45
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.92
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.5
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.5
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.09
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,21.6
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,37.9
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
410268,Boskerris Estate,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.48
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.9
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.86
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.44
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.42
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.6
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.5
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.92
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.79
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,21.6
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.53
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
410268,Boskerris Estate,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.63
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.19
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.85
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.57
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.81
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.8
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.2
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.6
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,21.6
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.14
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.23
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.95
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
410268,Boskerris Estate,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.99
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.32
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.86
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.62
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.51
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.9
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.02
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.91
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,21.6
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.8
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.14
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
410268,Boskerris Estate,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.26
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.87
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.19
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.67
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.69
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.6
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.6
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.51
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.6
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.31
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,21.6
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,38.28
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.47
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
410268,Boskerris Estate,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.05
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.62
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.73
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.36
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.29
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.38
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.1
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.32
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.1
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.63
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,21.6
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,40.7
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.54
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
410268,Boskerris Estate,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.21
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.03
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.54
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.34
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.13
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.47
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.9
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.2
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.73
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.4
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.61
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,21.6
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,42.12
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.5
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.04
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
410268,Boskerris Estate,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.01
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.03
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.21
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.92
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.58
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.4
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.1
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.9
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.6
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.2
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.5
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.23
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
