Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,21.6
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,46.46
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.74
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.84
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
410268,Boskerris Estate,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.69
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.94
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.31
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.76
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.63
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.1
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.7
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.0
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.94
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.8
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.1
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.94
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,21.6
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,47.16
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.6
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.25
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
410268,Boskerris Estate,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.24
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.36
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.71
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.29
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.63
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.3
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.8
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.6
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.2
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.88
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.2
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.7
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.86
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,21.6
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,46.84
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.21
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.24
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
410268,Boskerris Estate,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.99
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.49
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.86
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,24.06
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.5
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.7
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.8
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.3
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.02
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.8
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.1
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.59
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,21.6
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,46.91
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.61
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.19
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
410268,Boskerris Estate,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.75
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.9
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.47
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.12
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.82
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.22
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.0
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.2
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.3
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.72
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.91
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.7
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.0
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.92
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,21.6
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,46.66
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.25
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.41
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
410268,Boskerris Estate,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.22
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.04
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.09
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.31
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.4
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.2
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.9
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.7
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.1
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.96
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.83
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.1
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.26
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,21.6
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,49.58
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.79
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.63
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
410268,Boskerris Estate,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.39
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.17
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.69
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.0
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,25.05
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.76
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.6
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.2
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.8
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.81
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.5
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.5
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.08
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,21.6
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,49.56
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.14
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.81
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
410268,Boskerris Estate,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.63
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.35
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.64
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,26.69
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.34
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.3
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,109.9
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.8
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.18
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.3
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.0
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.55
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,21.7
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,49.07
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.76
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.81
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
410268,Boskerris Estate,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.91
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.68
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.63
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.41
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,25.95
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.64
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.1
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.9
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.3
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.06
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.14
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,62.5
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.8
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.54
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,21.7
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,49.39
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.03
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.55
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
410268,Boskerris Estate,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.49
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.33
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.33
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.08
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.36
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.9
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.1
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.2
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.22
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.78
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,65.8
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.4
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.63
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,21.8
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,48.06
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.89
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.72
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
410268,Boskerris Estate,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.43
