Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.45
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.07
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.21
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.54
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.9
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.8
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.1
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.76
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.0
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.2
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.16
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,21.8
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,46.33
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.44
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.13
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
410268,Boskerris Estate,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.46
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.55
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.94
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.47
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.1
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.01
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.0
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.4
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.7
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.61
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.73
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,21.8
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,39.11
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.34
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.02
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
410268,Boskerris Estate,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.71
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.68
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.31
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.29
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.99
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.0
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.2
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.4
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.2
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.24
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.82
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,21.8
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.06
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.55
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.45
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
410268,Boskerris Estate,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.45
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.47
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.96
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.06
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.0
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.1
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.0
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.9
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,21.8
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,37.33
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.79
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.49
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
410268,Boskerris Estate,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.83
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.48
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.31
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.25
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.23
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.6
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.5
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.7
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.45
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.89
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.47
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,21.8
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.34
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.22
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.55
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
410268,Boskerris Estate,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.84
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.36
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.07
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.74
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.8
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.4
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.5
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.9
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.67
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,21.8
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.16
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.26
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.82
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
410268,Boskerris Estate,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.41
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.65
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.78
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.76
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.53
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.3
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.0
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.72
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,21.9
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.37
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.18
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.25
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
410268,Boskerris Estate,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.5
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.09
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.2
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.79
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.75
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.5
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.2
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.12
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,21.9
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.47
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.3
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.07
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
410268,Boskerris Estate,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.63
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.06
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.91
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.68
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.56
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.38
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.9
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.6
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.95
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.54
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,21.9
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.88
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.55
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
410268,Boskerris Estate,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.75
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.27
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.81
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.85
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.0
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.2
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.1
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.6
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
