Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.01
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,21.9
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.97
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.02
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.36
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
410268,Boskerris Estate,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.9
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.96
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.57
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.81
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.05
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.2
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.5
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.0
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.29
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.96
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,22.0
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.23
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.5
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.5
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
410268,Boskerris Estate,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.91
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.46
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.38
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.19
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.55
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.9
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.08
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.83
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,22.0
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.46
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.6
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.38
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
410268,Boskerris Estate,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.25
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.83
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.73
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.54
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.53
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.92
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.43
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.91
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,23.5
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.41
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.99
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
410268,Boskerris Estate,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.52
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.61
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.87
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.65
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.72
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.33
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.81
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,23.6
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.99
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.81
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
410268,Boskerris Estate,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.44
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.69
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.03
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.66
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.76
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.91
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.51
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.13
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,23.6
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.24
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.24
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.78
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
410268,Boskerris Estate,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.67
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.14
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.96
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.38
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.02
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.91
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.47
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.61
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,23.7
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.11
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.86
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.05
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
410268,Boskerris Estate,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.49
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.59
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.86
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.11
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.2
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.77
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.06
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,23.8
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.04
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.93
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
410268,Boskerris Estate,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.8
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.3
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.74
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.1
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.84
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.5
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.87
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.58
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.15
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,23.8
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.11
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
410268,Boskerris Estate,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.44
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.25
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.47
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.9
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.47
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.47
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.09
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
