Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,23.9
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.67
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.41
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
410268,Boskerris Estate,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.7
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.33
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.88
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.02
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.5
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.01
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,23.9
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.37
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.83
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.46
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
410268,Boskerris Estate,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.62
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.51
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.99
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.67
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.99
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.19
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.61
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.15
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,23.9
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.57
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.55
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.09
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
410268,Boskerris Estate,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.65
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.72
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.87
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.16
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.69
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.1
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.0
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.9
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.89
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.98
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.86
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,23.9
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.58
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.3
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
410268,Boskerris Estate,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.9
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.63
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.87
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.65
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.14
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.2
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.4
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.76
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.64
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.99
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,24.0
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.59
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.7
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.02
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
410268,Boskerris Estate,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.12
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.75
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.2
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.31
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.59
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.6
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.9
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.2
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.3
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.96
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.4
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,24.0
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.68
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.48
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
410268,Boskerris Estate,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.19
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.29
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.85
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.24
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.1
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.5
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.7
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.34
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.56
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.61
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,24.0
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.37
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.76
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.57
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
410268,Boskerris Estate,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.26
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.96
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.53
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.26
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.5
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.5
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.1
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.6
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.77
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.9
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.84
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.54
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,24.0
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.97
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.94
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.91
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
410268,Boskerris Estate,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.43
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.69
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.13
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.51
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.57
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.7
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.4
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.4
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.43
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.34
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.94
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,24.0
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.82
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.76
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.93
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
410268,Boskerris Estate,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.66
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.49
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.47
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.87
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.2
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.9
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.4
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.07
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.13
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.1
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.89
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,24.0
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.22
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.16
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.44
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
410268,Boskerris Estate,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.74
