Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.8
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.89
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.23
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.9
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.8
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.2
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.87
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.6
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.0
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,24.0
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.71
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.14
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.8
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
410268,Boskerris Estate,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.36
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.34
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.24
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.6
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.7
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.5
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.48
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.68
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.15
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.97
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.22
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,24.0
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.21
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.82
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.92
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
410268,Boskerris Estate,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.92
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.99
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.48
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.23
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.9
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.7
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.6
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.87
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.25
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.59
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.8
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,24.0
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.41
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.87
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.03
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
410268,Boskerris Estate,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.77
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.72
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.39
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,33.14
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,58.3
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.9
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.6
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,138.1
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.32
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.86
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.89
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.95
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,24.0
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.08
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.86
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.14
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
410268,Boskerris Estate,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.63
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,23.45
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,30.69
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.0
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.4
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,129.2
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.55
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.14
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.67
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.97
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,23.9
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.61
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.04
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,59.82
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
410268,Boskerris Estate,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.0
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,28.18
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,28.99
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.0
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,117.6
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,120.3
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.03
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.37
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.08
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.16
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.45
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,23.9
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.81
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.84
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.14
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
410268,Boskerris Estate,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.53
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,25.76
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,27.81
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.1
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.5
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.0
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.31
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.01
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.43
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,23.9
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.24
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.16
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.21
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
410268,Boskerris Estate,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.7
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.97
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,24.15
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.05
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.3
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.1
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.1
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.47
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.97
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.6
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,23.8
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.27
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.75
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.94
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
410268,Boskerris Estate,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.9
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.1
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,25.94
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,29.69
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.4
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.6
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,122.3
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.57
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.47
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.07
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.03
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,23.8
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.88
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.1
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.78
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
410268,Boskerris Estate,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.65
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,28.66
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,29.68
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,31.1
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.9
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,120.7
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,128.1
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.87
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.94
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.1
