Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.3
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.61
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,23.7
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.85
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.92
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.32
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
410268,Boskerris Estate,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,26.03
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,25.64
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,27.83
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.8
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.5
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.9
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.94
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.97
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.06
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.1
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.98
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.32
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,23.6
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.49
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.91
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.42
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
410268,Boskerris Estate,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.66
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.56
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,30.37
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,29.22
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.9
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,124.5
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,120.1
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.29
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.93
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.64
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.36
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,23.5
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.67
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.02
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.65
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
410268,Boskerris Estate,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.98
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.87
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,28.53
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,28.39
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.8
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,118.3
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.1
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.61
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.54
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.97
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.5
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.1
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.16
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,23.4
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.12
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.51
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.45
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
410268,Boskerris Estate,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,26.71
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,27.91
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,30.04
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.3
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,115.0
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.7
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.47
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.54
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.86
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.3
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.89
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.46
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.11
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,23.4
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.79
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.11
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.04
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
410268,Boskerris Estate,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.52
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,27.73
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,26.63
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,28.5
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,114.1
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.7
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.1
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.15
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.89
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.5
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.5
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.9
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.59
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.7
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,23.2
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.64
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.97
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.94
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
410268,Boskerris Estate,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.55
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,27.79
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,25.47
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,33.93
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.9
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.5
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,140.7
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.39
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.36
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.07
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.6
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.0
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.95
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.21
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,23.1
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.13
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.63
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.36
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
410268,Boskerris Estate,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.95
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,26.84
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,27.07
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,35.88
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.0
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.3
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,112.0
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,148.6
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.48
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.21
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.16
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.45
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.07
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,23.0
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.1
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.28
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.28
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
410268,Boskerris Estate,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.19
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,27.9
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,29.19
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,36.52
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,114.7
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,121.1
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,151.2
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.4
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.29
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.6
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.4
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.84
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.42
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,22.9
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.91
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.06
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.24
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
410268,Boskerris Estate,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.4
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,35.59
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,26.88
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,32.34
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,146.1
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.4
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,134.8
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.38
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.94
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.38
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.6
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.4
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.57
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
