Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,22.8
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,68.28
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.3
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.65
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
410268,Boskerris Estate,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.79
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,29.36
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,26.11
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.72
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,120.8
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.1
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.1
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.12
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.6
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.4
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.3
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.5
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.42
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.83
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,22.7
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.85
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.27
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.94
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
410268,Boskerris Estate,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.32
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,26.66
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,25.66
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,28.98
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.0
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.8
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,121.3
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.67
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.95
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.86
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.7
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.0
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.51
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.91
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.24
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.7
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.6
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
410268,Boskerris Estate,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.98
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,29.5
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,28.06
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,31.25
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,121.7
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,116.3
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,131.0
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.16
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.62
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.37
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.6
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.75
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.82
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.24
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.89
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,22.5
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.26
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.11
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.27
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
410268,Boskerris Estate,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.78
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,33.12
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,34.37
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,27.01
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,136.7
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,144.6
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.4
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.21
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.33
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.99
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.2
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.32
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.58
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,22.4
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.01
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.57
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.69
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
410268,Boskerris Estate,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.53
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,28.57
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,31.9
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.01
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,118.5
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,132.3
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.2
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.37
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.49
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.79
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.8
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.27
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.09
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.54
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,22.3
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.89
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.83
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.06
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
410268,Boskerris Estate,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.69
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,32.58
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,32.79
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.2
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,135.1
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,136.9
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.95
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.91
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.92
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.1
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.5
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.56
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.53
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.8
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,22.2
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.31
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.75
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.04
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
410268,Boskerris Estate,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.73
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,29.93
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,39.89
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.9
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.3
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,123.2
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,164.6
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.27
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.42
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.37
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.8
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.8
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.6
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.13
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,22.2
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.87
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.88
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.66
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
410268,Boskerris Estate,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.12
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.75
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,29.19
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,30.95
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.5
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,120.2
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,128.5
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.55
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.69
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.58
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.0
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.0
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.91
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.36
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.13
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,22.1
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.36
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.65
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.63
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
410268,Boskerris Estate,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.7
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,26.19
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,30.18
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.06
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.2
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,124.3
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.8
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.3
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.69
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.83
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.2
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.88
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.74
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,22.1
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.06
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.73
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.86
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
410268,Boskerris Estate,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
