Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.25
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.71
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,25.01
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.66
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.9
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.5
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.7
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.01
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.46
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.56
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.39
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,22.1
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.35
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.89
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.1
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
410268,Boskerris Estate,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.45
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.6
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.53
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.84
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.0
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.5
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.1
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.89
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.37
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.23
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.92
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,22.2
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.34
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.48
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.97
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
410268,Boskerris Estate,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.87
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.32
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.28
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.74
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.4
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.9
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.1
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.29
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.37
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.3
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,22.3
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.62
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.47
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
410268,Boskerris Estate,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.18
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.63
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.68
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.5
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.9
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.4
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.08
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.82
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.49
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,22.3
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.54
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.4
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.69
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
410268,Boskerris Estate,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.63
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.79
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.06
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.09
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.4
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.7
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.0
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.92
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,22.3
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.73
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.87
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.12
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
410268,Boskerris Estate,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.73
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.69
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.64
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.8
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.2
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.2
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.53
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.53
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.0
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.07
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,22.3
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.77
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.83
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.38
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
410268,Boskerris Estate,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.69
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.88
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.34
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.66
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.5
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.2
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.1
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.67
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.44
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.9
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.94
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,22.3
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.4
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.36
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.72
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
410268,Boskerris Estate,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.69
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.28
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.14
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.14
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.1
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.0
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.4
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.93
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.66
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.77
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,22.4
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.55
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.39
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.8
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
410268,Boskerris Estate,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.06
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.81
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.98
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.48
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.1
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.4
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.7
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.6
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,22.4
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.17
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.62
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.82
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
410268,Boskerris Estate,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.19
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.25
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.38
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.01
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.8
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.8
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.1
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.7
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
