Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.33
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.07
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.55
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,22.4
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.33
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.83
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.9
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
410268,Boskerris Estate,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.5
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.8
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.15
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.71
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.1
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.1
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.5
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.02
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.57
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,22.4
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.8
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.77
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.25
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
410268,Boskerris Estate,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.93
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.66
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,25.07
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.82
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.4
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.1
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.7
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.21
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.63
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,22.4
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.93
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.79
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.16
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
410268,Boskerris Estate,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.06
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.66
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,27.63
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.07
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.2
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,114.0
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.8
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.14
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,22.5
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.82
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.59
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.54
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
410268,Boskerris Estate,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.74
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.3
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,33.05
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.27
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,60.9
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.5
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,136.6
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.2
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.66
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,22.5
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.9
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,46.24
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.91
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
410268,Boskerris Estate,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.77
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.93
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,26.49
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.03
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.7
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,109.2
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.0
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.15
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.33
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,22.5
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.9
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.3
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.06
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
410268,Boskerris Estate,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.93
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.73
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.34
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,33.81
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.53
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,65.2
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.3
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,139.9
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.5
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.15
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.33
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,22.4
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.96
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.99
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.66
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
410268,Boskerris Estate,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.97
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.28
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,32.02
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.57
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.4
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.3
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,131.7
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.5
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.15
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.51
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,22.4
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.81
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.68
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.18
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
410268,Boskerris Estate,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.31
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,25.8
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.92
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.9
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.4
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.0
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.46
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,22.4
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.66
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.46
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.94
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
410268,Boskerris Estate,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.67
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.01
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.66
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.82
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.9
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.8
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.8
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.07
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.27
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.47
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
