Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,22.4
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.84
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.15
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.57
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
410268,Boskerris Estate,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.72
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.52
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.41
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.26
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.6
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.8
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.4
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.5
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.12
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,22.4
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.83
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.71
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.94
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
410268,Boskerris Estate,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.89
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.78
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.15
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.4
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.9
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.1
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.18
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.99
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,22.3
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.93
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.11
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.2
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
410268,Boskerris Estate,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.47
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,25.11
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.24
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.9
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.3
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.1
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.45
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.92
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.87
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,22.3
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.84
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.08
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.07
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
410268,Boskerris Estate,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.65
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.65
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,26.71
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.23
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.0
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.4
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.7
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.72
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.36
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,22.3
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.7
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.97
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.48
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
410268,Boskerris Estate,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.63
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.15
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.8
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.85
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.4
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.2
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.4
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.86
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.23
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.07
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,22.3
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.24
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.49
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.87
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
410268,Boskerris Estate,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.2
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,28.19
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.98
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.5
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,116.8
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.5
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.62
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.62
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,22.2
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.66
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.82
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.38
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
410268,Boskerris Estate,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.09
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.82
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,29.78
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.23
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.1
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,122.6
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.4
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.4
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.39
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.46
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,22.1
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.86
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.53
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.41
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,120.1
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
410268,Boskerris Estate,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.16
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,34.84
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.39
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,67.5
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.3
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,144.0
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.3
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.81
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.43
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,22.1
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.82
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.12
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.3
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,121.8
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
410268,Boskerris Estate,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.84
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,26.12
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.87
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.9
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.6
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.5
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.47
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.54
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.01
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,22.1
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.78
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.59
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.04
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
410268,Boskerris Estate,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
