Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.34
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,28.08
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.5
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.8
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,115.8
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.6
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.66
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.65
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,22.0
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.5
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.23
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.57
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
410268,Boskerris Estate,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.23
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.54
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,26.41
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.04
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.8
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,109.2
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.8
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.96
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.6
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.28
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,22.0
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.61
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.62
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.66
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
410268,Boskerris Estate,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.87
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.44
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,35.82
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.06
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,67.3
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.7
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,146.5
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.2
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.87
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.49
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,22.0
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.07
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,48.68
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.54
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
410268,Boskerris Estate,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.74
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.3
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,31.39
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.71
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,59.5
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.8
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,129.3
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.9
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.06
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.98
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,21.9
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.74
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.36
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.21
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
410268,Boskerris Estate,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.07
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.67
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,30.53
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.12
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.7
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,125.6
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.0
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.31
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.73
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.53
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,21.9
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.78
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.02
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.56
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
410268,Boskerris Estate,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.41
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,26.63
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.99
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.2
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,109.1
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.3
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.77
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.55
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,21.8
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.47
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.75
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.12
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
410268,Boskerris Estate,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.34
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,29.5
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.28
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.9
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,121.7
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.1
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.4
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.36
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,21.8
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.05
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.56
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.41
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
410268,Boskerris Estate,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.52
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,33.74
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,30.72
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,62.9
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.9
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,138.4
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,125.7
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.68
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.13
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.81
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,21.7
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.96
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,49.69
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
410268,Boskerris Estate,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.68
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.57
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,35.66
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,27.27
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,66.1
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.7
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,146.3
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.1
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.22
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.75
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.76
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,21.6
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.7
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.24
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.82
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
410268,Boskerris Estate,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.67
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.33
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,28.56
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.92
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.2
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,117.2
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.0
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.93
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
