Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.38
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,21.6
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.46
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.98
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.16
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
410268,Boskerris Estate,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.62
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.24
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,27.94
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.81
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.0
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,114.2
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.0
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.36
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.77
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.96
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.77
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.03
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.17
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
410268,Boskerris Estate,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.66
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,26.28
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.82
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.9
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.6
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.8
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.81
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.48
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.0
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.7
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.48
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.31
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.29
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
410268,Boskerris Estate,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.12
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.13
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,26.62
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.0
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.5
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.2
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.2
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.14
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.99
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.31
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.6
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.2
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
410268,Boskerris Estate,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.47
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.94
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.51
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.7
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.7
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.5
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.76
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.27
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.92
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.1
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.63
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,21.4
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.56
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.57
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.53
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
410268,Boskerris Estate,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.07
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.66
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.01
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.3
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.3
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.9
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.24
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.62
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.27
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.97
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,21.4
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.68
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.68
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.14
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
410268,Boskerris Estate,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.75
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.86
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,24.77
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.49
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.1
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.4
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.7
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.02
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.42
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.06
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,21.4
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.98
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.75
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.7
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
410268,Boskerris Estate,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.73
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.09
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,28.32
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.25
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.6
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,117.2
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.6
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.45
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.62
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.13
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.9
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.18
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.23
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,21.3
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,51.53
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.62
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.98
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
410268,Boskerris Estate,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.52
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.2
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,25.52
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.32
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.0
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.9
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.9
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.33
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.37
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.32
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,21.3
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.34
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.25
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.41
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
410268,Boskerris Estate,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.52
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.54
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,25.37
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.22
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.0
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.4
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.4
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.02
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.65
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.13
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.0
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.1
