Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,21.3
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.78
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.77
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.64
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
410268,Boskerris Estate,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.14
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.76
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,25.81
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.12
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.4
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.2
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.2
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.1
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.22
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.1
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.54
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,21.3
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.86
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.99
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.6
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
410268,Boskerris Estate,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.95
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.88
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.82
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.7
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.2
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.8
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.0
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.9
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.41
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.5
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.18
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,21.3
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.23
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.86
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.99
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
410268,Boskerris Estate,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.44
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.73
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.14
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.75
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.3
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.3
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.1
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.16
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.7
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.46
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,21.3
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.11
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.72
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.63
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
410268,Boskerris Estate,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.5
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.39
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.68
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.23
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.1
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.5
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.3
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.86
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.63
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.08
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,21.3
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.07
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.93
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.89
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
410268,Boskerris Estate,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.78
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.55
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.87
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.14
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.2
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.6
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.8
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.13
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.11
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.43
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.4
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.05
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,21.3
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.98
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.83
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.39
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
410268,Boskerris Estate,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.08
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.55
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.83
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.1
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.2
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.6
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.39
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.69
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.22
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.0
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.84
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,21.4
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.65
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.86
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.03
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
410268,Boskerris Estate,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.81
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.2
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.21
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.9
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.3
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.8
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.67
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.12
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.94
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,21.4
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.49
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.05
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.81
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
410268,Boskerris Estate,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.91
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.23
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.68
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.6
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.9
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.1
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.69
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.42
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,21.4
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.04
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.88
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.74
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
410268,Boskerris Estate,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.72
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.91
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.02
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.95
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.0
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.3
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.86
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.29
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.98
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.2
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
410268,Boskerris Estate,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
