Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.77
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.2
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.3
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.0
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.5
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.4
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.66
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.63
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.8
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.3
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.66
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
410268,Boskerris Estate,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.9
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.48
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.67
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.37
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.8
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.4
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.8
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.5
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.07
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,21.6
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.79
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.49
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.23
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
410268,Boskerris Estate,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.23
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.53
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.05
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.8
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.6
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.7
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.83
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.68
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,21.6
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.96
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.61
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.68
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
410268,Boskerris Estate,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.62
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.1
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.13
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.4
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.3
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.1
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.99
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.87
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,21.7
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.98
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.99
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.57
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
410268,Boskerris Estate,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.61
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.25
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.1
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.8
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.6
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.44
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.6
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,21.8
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.13
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.76
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.81
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
410268,Boskerris Estate,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.8
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.35
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.13
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.96
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.3
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.7
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.04
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.6
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,21.9
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.83
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
410268,Boskerris Estate,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.85
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.86
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.19
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.78
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.4
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.5
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.7
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.15
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.54
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,22.0
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.87
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.49
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.1
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
410268,Boskerris Estate,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.15
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.89
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.64
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.46
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.52
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.4
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.12
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.01
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,22.1
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.57
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.64
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.91
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
410268,Boskerris Estate,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.2
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.32
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.34
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.22
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.3
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.5
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.9
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.63
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,22.1
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.12
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.67
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.11
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
410268,Boskerris Estate,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.01
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.39
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.07
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.12
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.88
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.0
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.45
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
