Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.55
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,22.2
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.72
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.18
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
410268,Boskerris Estate,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.87
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.29
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.36
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.94
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.02
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.14
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.9
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.54
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,22.3
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.61
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.39
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.9
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
410268,Boskerris Estate,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.51
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.61
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.6
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.19
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.91
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.8
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.7
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.2
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.75
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,22.3
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.18
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.53
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
410268,Boskerris Estate,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.62
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.4
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.98
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.49
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.31
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.9
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.5
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.6
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.0
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,22.4
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.21
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.2
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.98
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
410268,Boskerris Estate,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.23
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.35
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.01
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.92
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.53
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.8
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.13
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.28
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,22.4
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.2
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.82
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.95
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
410268,Boskerris Estate,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.63
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.47
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.62
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.89
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.83
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.66
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.1
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.32
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.52
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,22.5
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.43
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.87
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
410268,Boskerris Estate,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.59
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.62
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.44
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.61
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.88
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.9
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.53
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.58
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.11
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.31
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
410268,Boskerris Estate,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.81
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.49
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.41
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.62
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.32
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.7
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.4
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.16
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.9
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.27
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.03
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.39
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
410268,Boskerris Estate,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.75
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.42
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.62
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.56
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.5
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.49
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.8
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,22.7
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.31
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
410268,Boskerris Estate,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.21
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.93
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.94
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.22
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.9
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.63
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.59
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
