Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,22.8
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.91
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.06
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
410268,Boskerris Estate,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.63
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.54
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.4
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.03
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.63
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.75
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.0
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.89
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.47
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,22.8
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.34
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.98
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
410268,Boskerris Estate,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.96
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.57
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.2
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.54
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.21
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.7
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.63
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.6
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.8
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.83
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,22.9
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,37.64
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.91
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
410268,Boskerris Estate,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.71
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.68
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.47
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.87
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.15
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.49
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.4
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.1
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.6
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.89
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.9
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.1
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.19
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,22.9
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,39.59
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.38
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.76
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
410268,Boskerris Estate,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.67
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.53
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.18
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.82
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.96
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.0
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.3
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.0
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.52
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.9
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.58
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,23.0
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,44.33
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.67
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.99
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
410268,Boskerris Estate,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.13
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.63
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.77
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.27
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.5
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.3
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.5
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.6
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.02
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.8
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.9
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.99
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,23.0
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,44.36
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.5
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
410268,Boskerris Estate,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.24
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.92
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.78
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.05
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.93
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.3
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.0
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.7
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.19
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.3
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.6
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.48
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,23.0
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,45.26
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.71
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.99
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
410268,Boskerris Estate,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.9
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.83
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.41
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.89
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.34
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.9
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.2
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.0
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.31
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.9
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.2
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.04
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,23.1
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,45.19
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.81
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.64
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
410268,Boskerris Estate,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.39
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.88
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.36
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.07
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.77
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.9
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.5
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.1
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.06
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.3
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.42
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,23.1
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,46.25
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.49
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.21
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
410268,Boskerris Estate,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.97
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.83
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.99
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.39
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.24
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.3
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.3
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.2
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.7
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.9
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.9
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,23.1
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,43.6
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.17
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
410268,Boskerris Estate,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.36
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
