Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.16
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.35
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.83
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.2
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.6
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.2
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.54
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.9
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.3
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.06
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,23.2
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,43.62
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.1
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.94
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
410268,Boskerris Estate,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.8
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.82
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.92
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.22
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.47
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.5
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.0
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.7
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.9
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.9
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.69
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,23.3
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,44.03
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.74
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
410268,Boskerris Estate,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.47
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.35
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.34
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.26
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.43
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.7
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.4
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.8
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.62
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.6
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.5
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.44
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,23.3
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,42.75
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.58
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.55
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
410268,Boskerris Estate,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.87
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.37
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.68
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.7
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.7
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.0
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.7
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.75
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.6
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.1
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.17
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,23.4
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,43.97
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.92
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.5
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
410268,Boskerris Estate,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.75
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.64
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.82
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.05
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.1
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.1
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.2
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.1
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.76
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.3
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.2
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,23.5
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,43.77
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.65
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.89
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
410268,Boskerris Estate,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.42
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.27
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.02
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.21
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.4
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.3
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.2
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.85
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.65
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,23.5
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.99
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.67
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.39
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
410268,Boskerris Estate,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.63
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.08
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.67
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.86
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.56
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.6
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.5
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.3
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.74
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.95
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,23.6
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,39.36
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.63
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.86
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
410268,Boskerris Estate,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.69
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.33
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.1
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.87
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.5
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.03
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.1
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.6
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.5
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.77
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.89
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,23.6
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.26
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.3
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.75
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
410268,Boskerris Estate,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.68
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.04
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.67
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.46
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.0
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.3
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.0
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.32
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,23.7
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.84
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.17
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.39
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
410268,Boskerris Estate,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.75
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.98
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.2
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.27
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.55
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.2
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.9
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.2
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.29
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
