Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.59
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,23.8
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.21
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.83
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.66
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
410268,Boskerris Estate,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.6
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.4
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.86
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.71
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.47
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.2
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.6
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.7
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,23.9
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.68
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.64
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
410268,Boskerris Estate,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.15
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.25
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.32
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.94
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.0
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.6
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.2
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.4
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,23.9
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.71
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.56
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.54
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
410268,Boskerris Estate,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.29
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.07
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.81
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.01
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.9
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.0
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.1
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.0
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.09
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,24.0
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.42
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.23
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.44
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
410268,Boskerris Estate,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.31
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.37
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.0
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.51
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.38
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.8
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.0
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.7
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.5
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,24.1
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.71
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.92
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.98
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
410268,Boskerris Estate,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.8
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.74
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.31
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.26
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.41
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.29
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.49
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,24.2
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.32
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.58
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.73
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
410268,Boskerris Estate,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.84
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.22
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.98
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.01
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.0
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.5
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.11
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,24.3
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.79
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.86
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.47
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
410268,Boskerris Estate,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.25
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.3
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.73
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.78
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.09
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.04
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,25.0
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.61
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.81
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
410268,Boskerris Estate,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.68
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.44
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.09
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.13
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.28
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.15
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.24
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,25.1
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.16
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.34
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.75
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
410268,Boskerris Estate,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.75
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.68
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.86
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.86
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.5
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.59
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.7
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.01
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.67
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.6
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,25.2
