Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.79
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.59
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.16
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
410268,Boskerris Estate,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.21
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.46
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.9
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.13
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.54
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.43
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.39
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.33
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,25.3
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.7
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.76
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.38
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
410268,Boskerris Estate,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.33
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.6
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.46
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.66
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.19
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.85
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.62
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,25.5
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.98
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.58
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
410268,Boskerris Estate,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.38
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.6
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.76
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.84
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.49
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.5
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.14
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.83
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,25.5
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.52
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.74
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
410268,Boskerris Estate,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.07
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.55
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.44
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.31
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.9
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.3
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.79
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,25.6
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.56
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.16
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.85
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
410268,Boskerris Estate,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.68
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.47
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.63
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.7
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.76
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.18
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,25.8
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.48
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.95
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.68
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
410268,Boskerris Estate,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.12
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.72
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.7
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.64
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.45
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.7
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.04
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.48
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,25.8
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.91
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.14
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.03
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
410268,Boskerris Estate,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.5
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.17
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.59
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.54
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.0
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.4
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.7
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.65
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.77
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,25.9
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.47
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.25
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.78
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
410268,Boskerris Estate,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.63
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.52
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.22
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.65
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.16
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.1
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.8
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.9
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.46
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.35
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.37
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,26.0
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.43
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.27
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.1
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
410268,Boskerris Estate,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.84
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.49
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.09
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.94
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.1
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.6
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.1
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.07
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.33
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.04
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,26.0
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.94
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.76
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.37
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
410268,Boskerris Estate,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.12
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.45
