Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.99
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.26
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.1
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.5
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.8
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.52
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.52
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,26.1
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.63
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.06
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.7
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
410268,Boskerris Estate,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.31
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.6
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.93
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.07
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.5
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.3
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.0
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.99
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.38
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.24
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,26.2
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.63
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.39
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.68
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
410268,Boskerris Estate,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.84
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.61
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.68
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.78
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.1
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.9
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.8
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.62
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.5
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.68
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,26.2
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.87
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.75
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.83
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
410268,Boskerris Estate,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.44
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.9
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.27
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.64
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.5
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.8
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.2
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.04
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.25
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.68
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.79
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,26.3
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.97
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.39
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.07
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
410268,Boskerris Estate,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.07
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.95
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.41
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.09
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.95
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.0
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.7
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.5
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.03
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.15
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.48
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.94
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.98
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,26.4
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.35
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.57
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
410268,Boskerris Estate,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.84
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.69
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.17
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,29.9
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,57.5
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.6
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.1
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.6
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.75
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.24
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,26.4
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.63
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.14
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.4
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
410268,Boskerris Estate,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.6
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.6
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.51
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,30.04
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.7
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.6
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.8
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.66
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.36
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,26.4
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.21
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.51
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.95
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
410268,Boskerris Estate,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.96
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.83
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.39
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.8
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.0
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.3
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.08
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.51
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.13
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,26.5
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.81
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.23
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.64
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
410268,Boskerris Estate,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.22
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.96
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,27.38
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.4
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.9
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.9
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.79
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.69
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.27
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,26.5
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.85
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.03
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.21
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
410268,Boskerris Estate,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.03
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.27
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.13
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.8
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.1
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.9
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.47
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.18
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
