Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.39
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.29
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.79
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,26.5
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.54
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.37
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.39
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
410268,Boskerris Estate,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.08
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.19
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.87
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.65
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.2
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.2
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.0
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.64
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.99
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.17
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.31
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,26.5
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.7
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.51
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.11
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
410268,Boskerris Estate,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.84
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.65
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,32.78
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.7
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.3
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.8
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,135.3
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.46
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.45
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.95
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.9
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,26.5
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.72
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.07
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,62.76
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
410268,Boskerris Estate,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.0
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.13
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,32.82
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,64.2
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.0
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.4
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,135.0
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.93
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.78
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.63
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,26.5
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.73
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.66
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
410268,Boskerris Estate,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.02
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.65
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,33.05
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,60.0
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.3
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.5
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,136.3
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.13
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.44
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.72
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.1
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,26.4
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.98
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.37
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.96
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
410268,Boskerris Estate,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.62
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,29.44
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,31.74
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,55.5
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.6
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,123.9
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,132.4
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.83
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.88
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,71.6
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.8
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.48
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.55
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,26.4
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.36
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.52
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.78
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
410268,Boskerris Estate,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.39
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.44
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,37.55
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,30.76
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.6
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,153.8
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,127.9
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.09
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.84
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,77.0
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.7
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.92
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.69
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,26.2
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.47
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.15
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.25
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
410268,Boskerris Estate,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.76
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,30.14
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,39.59
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,34.36
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.3
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,123.2
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,162.7
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,141.0
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.5
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.2
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.6
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.25
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.1
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,26.1
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.02
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.76
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.53
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
410268,Boskerris Estate,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.8
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,33.92
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,34.95
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,35.81
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,138.2
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,143.4
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,147.1
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.12
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.18
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.4
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.3
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.32
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.75
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.6
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.8
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,25.9
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.03
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.8
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,73.29
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
410268,Boskerris Estate,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.83
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,47.56
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,34.84
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,31.42
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,62.8
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,193.4
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,142.3
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,129.1
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.83
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.29
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.49
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.5
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.5
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.36
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.1
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,25.8
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
