Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,69.41
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.98
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
410268,Boskerris Estate,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.37
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,37.79
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,34.46
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,34.16
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,154.2
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,140.2
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,141.3
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.2
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.87
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.42
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.8
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.8
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.29
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.96
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.77
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,25.6
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.08
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.8
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,72.66
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
410268,Boskerris Estate,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.18
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,32.86
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,36.25
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,34.53
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,134.5
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,148.3
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,141.9
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.24
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.22
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,78.3
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.4
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.1
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.18
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,25.5
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.73
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.84
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,77.29
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
410268,Boskerris Estate,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.38
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,29.44
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,34.78
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,34.75
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,120.3
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,142.7
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,143.5
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.62
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.23
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.2
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.4
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.11
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.08
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,25.3
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.1
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.31
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,76.49
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
410268,Boskerris Estate,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.25
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,26.21
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,30.18
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,33.06
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.1
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,124.6
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,137.3
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.1
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.51
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.26
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.6
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.78
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.3
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.15
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.08
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,25.1
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.27
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.47
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,77.24
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
410268,Boskerris Estate,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.21
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,33.39
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,28.84
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,36.6
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.9
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,138.3
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,118.9
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,151.7
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.79
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.87
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.74
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,79.5
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.8
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.91
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.51
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,24.9
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.38
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.48
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,85.23
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,137.3
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
410268,Boskerris Estate,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.2
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.94
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,38.18
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,33.01
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,36.25
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,157.8
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,136.7
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,151.4
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.53
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.94
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.05
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,63.5
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.5
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.77
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.75
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.58
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.19
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,24.7
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.18
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.52
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,83.08
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,125.7
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
410268,Boskerris Estate,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.3
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.1
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,39.83
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,31.99
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,39.67
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,59.2
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,164.8
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,132.6
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,166.2
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.3
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.58
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.37
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,92.1
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.1
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.2
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.42
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.29
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.75
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,24.6
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.94
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.18
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,91.39
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,150.4
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
410268,Boskerris Estate,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,381.4
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.8
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,31.28
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,27.25
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,37.49
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,60.2
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,131.0
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,114.6
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,157.2
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.64
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.19
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.23
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,67.0
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.5
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.2
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.69
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.85
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.16
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,24.4
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.04
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.93
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,84.79
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,131.6
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
410268,Boskerris Estate,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.6
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,26.6
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,30.31
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,31.72
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.2
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,126.3
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,133.5
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.19
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.04
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.94
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.0
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.4
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.49
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.41
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.49
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,24.3
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.19
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.26
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,73.23
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
410268,Boskerris Estate,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.26
