Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,31.02
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,29.59
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.6
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.0
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,128.9
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.3
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.06
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.36
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.33
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.1
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.7
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.71
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,24.2
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.37
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.41
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.4
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
410268,Boskerris Estate,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.04
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.69
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,31.43
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,32.31
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.9
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.2
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,130.4
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,134.5
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.42
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.15
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.5
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.0
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.74
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.55
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,24.1
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.94
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.22
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.08
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
410268,Boskerris Estate,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.11
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.84
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,35.12
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,33.51
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,59.2
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.0
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,145.9
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,139.4
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.39
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.03
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.4
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.5
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.9
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.5
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.48
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,24.1
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.13
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.26
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.82
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
410268,Boskerris Estate,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.49
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.73
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,34.14
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,28.9
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,56.1
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.8
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,140.9
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,120.1
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.75
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.61
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.4
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.32
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.16
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,24.0
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.52
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.69
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.85
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
410268,Boskerris Estate,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.95
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.18
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,29.28
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,29.15
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.3
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,120.9
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,120.5
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.49
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.26
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.65
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.74
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.32
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,24.0
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.87
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.35
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.85
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
410268,Boskerris Estate,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.28
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.23
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,28.8
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.84
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.1
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,119.9
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.0
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.02
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.09
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,24.0
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.96
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.35
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.34
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
410268,Boskerris Estate,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.21
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.21
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,24.47
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.21
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.7
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.0
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.2
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.73
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.01
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,24.0
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.74
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.32
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.29
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
410268,Boskerris Estate,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.86
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,28.78
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.72
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.5
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,119.3
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.4
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.47
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.87
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,24.0
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.35
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.36
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.99
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
410268,Boskerris Estate,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.73
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.77
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,28.54
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.92
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.9
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,118.2
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.3
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.33
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.15
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.33
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,23.9
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.13
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.97
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.26
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
410268,Boskerris Estate,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.86
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.22
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.03
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.1
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.7
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.4
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.7
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.4
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
