Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.68
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,23.9
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.61
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.19
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.54
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
410268,Boskerris Estate,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.23
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.39
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,24.05
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.99
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.9
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.9
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.5
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.7
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.52
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,23.9
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.47
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.06
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.14
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
410268,Boskerris Estate,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.24
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,26.35
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,28.74
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.5
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,109.6
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.4
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.07
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.52
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.78
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,23.9
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.44
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.85
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.64
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
410268,Boskerris Estate,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.67
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.94
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.29
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,29.5
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.6
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.9
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.2
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,122.5
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.67
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.36
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.32
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,23.9
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.17
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.47
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.61
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
410268,Boskerris Estate,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.78
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.12
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.08
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.85
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.0
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.4
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.2
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.68
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,23.9
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.09
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.26
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.12
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
410268,Boskerris Estate,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.9
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.67
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.25
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.29
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.1
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.3
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.3
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.08
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.9
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.07
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,23.9
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.12
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.07
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.98
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
410268,Boskerris Estate,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.59
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.23
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,27.19
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.59
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.2
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,112.9
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.3
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.45
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.13
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,23.9
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.21
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.76
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.96
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
410268,Boskerris Estate,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.89
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.82
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,25.31
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,29.16
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.4
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.4
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.8
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,121.1
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.85
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.62
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.07
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,23.8
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.2
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.61
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.21
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
410268,Boskerris Estate,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.13
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.35
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,25.86
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.67
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.5
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.4
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.3
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.35
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.67
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,23.8
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.58
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.26
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.69
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
410268,Boskerris Estate,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.12
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.99
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.38
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.71
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.3
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.8
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.2
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.19
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.9
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,23.8
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
