Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.76
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.63
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.88
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
410268,Boskerris Estate,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.75
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.71
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.87
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.61
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.0
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.0
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.6
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.37
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,23.8
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.35
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.22
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.54
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
410268,Boskerris Estate,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.91
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.82
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.5
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.64
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.7
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.3
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.9
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.75
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.29
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,23.8
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.71
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.68
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.53
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
410268,Boskerris Estate,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.71
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.17
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.19
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.67
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.1
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.3
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.4
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.0
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.39
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,23.7
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.98
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.26
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.18
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
410268,Boskerris Estate,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.62
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.56
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,26.05
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.07
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.7
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.7
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.6
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.8
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.46
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,23.6
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.73
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.21
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.6
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
410268,Boskerris Estate,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.93
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.97
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,27.44
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.75
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.4
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,113.7
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.1
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.5
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.34
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.3
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,23.6
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.37
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.97
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.93
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
410268,Boskerris Estate,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.01
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,30.82
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.16
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.0
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.2
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,127.5
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.0
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.42
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.6
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.79
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.13
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,23.5
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.93
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.07
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.34
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
410268,Boskerris Estate,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.87
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.53
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,33.01
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.97
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,57.7
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.5
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,136.7
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.1
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.32
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.8
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.87
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.74
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,23.5
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.99
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.33
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.57
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
410268,Boskerris Estate,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.48
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,26.97
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,27.03
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.5
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.9
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,112.0
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.8
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.74
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.05
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.31
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.15
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,23.4
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.5
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.86
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.52
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
410268,Boskerris Estate,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.58
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.57
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.81
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.51
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.6
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.1
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.9
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.91
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.71
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.63
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,23.4
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.84
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.7
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.23
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
410268,Boskerris Estate,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.46
