Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,23.8
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.79
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.7
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.2
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.6
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.77
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.99
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.86
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,23.3
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.44
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.98
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.38
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
410268,Boskerris Estate,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.12
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.73
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,27.95
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.27
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.4
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,115.6
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.7
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.01
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.59
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.93
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,23.3
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.49
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,47.62
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.76
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
410268,Boskerris Estate,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.16
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.7
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,32.19
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.71
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,61.2
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.6
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,132.8
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.6
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.06
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.93
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,23.2
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.36
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.34
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.16
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
410268,Boskerris Estate,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.18
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,28.08
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.81
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.5
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,115.3
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.0
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.37
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.66
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.62
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,23.1
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.48
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.64
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.71
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
410268,Boskerris Estate,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.61
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,27.79
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.92
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.4
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.1
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,114.9
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.4
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.51
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.87
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,23.0
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.45
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.41
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.78
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
410268,Boskerris Estate,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.92
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.89
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,26.9
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.45
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.1
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.8
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.5
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.43
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.18
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,23.0
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.66
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.2
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.91
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
410268,Boskerris Estate,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.24
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.77
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.6
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.45
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.6
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.8
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.7
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.77
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.23
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.84
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,22.9
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.74
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.86
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.23
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
410268,Boskerris Estate,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.28
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.48
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.82
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.24
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.2
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.6
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.2
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.35
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.47
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,22.9
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.71
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.04
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.32
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
410268,Boskerris Estate,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.76
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.12
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.71
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.27
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.2
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.1
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.7
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.96
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.43
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,22.9
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.88
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.05
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.34
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
410268,Boskerris Estate,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.84
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,25.64
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.67
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.3
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.5
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.4
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
