Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.95
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.06
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,22.8
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.9
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.07
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.52
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
410268,Boskerris Estate,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.02
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,26.39
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.76
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.5
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.6
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.9
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.2
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.2
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.32
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.49
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,22.8
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.7
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.17
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.02
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
410268,Boskerris Estate,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.87
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.93
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,25.83
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.62
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.0
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.2
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.3
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.64
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,22.7
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.25
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.92
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.56
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
410268,Boskerris Estate,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.12
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.4
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,25.03
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.22
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.8
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.8
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.8
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.18
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.62
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.94
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.94
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
410268,Boskerris Estate,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.25
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.14
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.6
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.09
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.4
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.2
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.2
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.14
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.21
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.58
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.32
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.29
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.89
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
410268,Boskerris Estate,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.61
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.12
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,25.22
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.16
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.7
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.5
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.8
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.2
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.2
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,22.5
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.02
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.04
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.63
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
410268,Boskerris Estate,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.73
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.98
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,29.95
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.79
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,57.4
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.1
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,126.3
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.6
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.16
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.01
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,22.5
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.78
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.82
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.29
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
410268,Boskerris Estate,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.79
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.69
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,25.75
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.62
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.6
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.9
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.4
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.98
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.53
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.53
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,22.5
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.93
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.28
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.37
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
410268,Boskerris Estate,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.64
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.4
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.47
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.81
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.5
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.9
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.1
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.97
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.42
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.69
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,22.4
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.91
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.92
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.77
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
410268,Boskerris Estate,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.85
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.26
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,26.33
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.48
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.1
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.5
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.0
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.55
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.94
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,22.4
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
