Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.92
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.38
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.45
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
410268,Boskerris Estate,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.2
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.22
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.07
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.08
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.1
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.7
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.3
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.43
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.71
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,22.3
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.02
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.84
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.23
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
410268,Boskerris Estate,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.4
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.75
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.15
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.05
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.3
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.5
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.8
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.9
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.64
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.24
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.16
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,22.3
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.73
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.98
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.07
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
410268,Boskerris Estate,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.18
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.94
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.64
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.32
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.0
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.4
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.0
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.13
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.62
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.7
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,22.2
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.15
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.2
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.95
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
410268,Boskerris Estate,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.63
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.08
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.85
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.47
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.5
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.1
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.3
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.31
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.5
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.4
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.12
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,22.1
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.22
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.26
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.44
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
410268,Boskerris Estate,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.04
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.52
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,37.09
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.49
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,76.6
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.3
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,155.0
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.3
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.49
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.56
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.29
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,22.0
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.07
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,52.11
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.03
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
410268,Boskerris Estate,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.73
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.5
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,25.55
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.3
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.3
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.5
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.9
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.32
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.52
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.25
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,22.0
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.59
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.36
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.64
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
410268,Boskerris Estate,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.75
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.21
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.02
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.83
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.0
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.8
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.9
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.31
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.62
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.68
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,21.9
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.41
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.27
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.09
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
410268,Boskerris Estate,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.24
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.01
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.47
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.57
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.2
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.3
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.7
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.52
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.94
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.17
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,21.9
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.72
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.31
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.52
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
410268,Boskerris Estate,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.3
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.67
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.6
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.93
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.6
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.1
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.5
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.85
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.78
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.2
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.81
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,21.9
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.84
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.09
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.84
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
410268,Boskerris Estate,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.72
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.84
