Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.28
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.44
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.3
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.8
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.3
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.52
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.27
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.8
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.36
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,21.8
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.11
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.35
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.15
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
410268,Boskerris Estate,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.52
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.63
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.19
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.42
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.6
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.2
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.8
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.94
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.08
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,21.8
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.09
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.6
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
410268,Boskerris Estate,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.75
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.3
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.31
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.16
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.4
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.7
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.6
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.16
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.6
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.14
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,21.8
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.48
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.3
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.09
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
410268,Boskerris Estate,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.46
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.47
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.6
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.73
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.9
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.6
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.5
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.85
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.33
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,21.8
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.07
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.66
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.99
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
410268,Boskerris Estate,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.37
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.23
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.96
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.88
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.4
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.8
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.2
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.78
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.66
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,21.8
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.77
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.15
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.64
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
410268,Boskerris Estate,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.15
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.49
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.59
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.1
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.6
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.8
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.23
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.12
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,21.9
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.41
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.31
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.4
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
410268,Boskerris Estate,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.4
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.39
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.41
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.8
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.0
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.8
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.6
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.81
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,21.9
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.97
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.21
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.74
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
410268,Boskerris Estate,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.86
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.16
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.23
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.4
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.2
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.9
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.38
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.71
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,21.9
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.1
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.71
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.71
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
410268,Boskerris Estate,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.65
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.16
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.14
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.7
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.4
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.3
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.57
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,22.0
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.7
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.9
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.73
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
410268,Boskerris Estate,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.86
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.18
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.36
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.13
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.4
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.6
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.6
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.64
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
