Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.19
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,22.0
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.38
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.8
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.46
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
410268,Boskerris Estate,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.21
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.44
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.74
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.44
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.75
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.9
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.5
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.25
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,22.0
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.47
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.17
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
410268,Boskerris Estate,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.29
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.82
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.67
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.28
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.87
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.4
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.8
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.69
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,22.1
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.44
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.27
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.78
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
410268,Boskerris Estate,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.27
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.25
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.79
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.83
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.34
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.5
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.9
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.1
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.92
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,22.1
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.34
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
410268,Boskerris Estate,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.55
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.51
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.22
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.97
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.4
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.5
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.33
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,22.2
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.83
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
410268,Boskerris Estate,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.57
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.23
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.05
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.59
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.9
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.52
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.53
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,22.3
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.13
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.73
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.62
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
410268,Boskerris Estate,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.4
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.42
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.68
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.68
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.3
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.8
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.52
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,22.3
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.42
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.59
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
410268,Boskerris Estate,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.05
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.43
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.31
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.97
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.71
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.49
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.9
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.4
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.17
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,22.4
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.1
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.89
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
410268,Boskerris Estate,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.69
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.63
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.38
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.85
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.08
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.33
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.48
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,22.4
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.59
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.36
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
410268,Boskerris Estate,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.86
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.02
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.88
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.6
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.66
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.03
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,22.4
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
