Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.56
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.08
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
410268,Boskerris Estate,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.01
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.14
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.84
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.5
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.69
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.76
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.5
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,22.5
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.26
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.96
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
410268,Boskerris Estate,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.74
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.24
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.11
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.91
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.18
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.51
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.07
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,22.5
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.27
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
410268,Boskerris Estate,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.45
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.33
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.17
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.41
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.9
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.72
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.3
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.5
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.26
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,22.5
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.42
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.18
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
410268,Boskerris Estate,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.95
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.49
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.84
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.8
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.59
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.8
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.97
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.84
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,22.5
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.08
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.54
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
410268,Boskerris Estate,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.0
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.25
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.51
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.77
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.4
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.88
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.06
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.0
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.69
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,22.5
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.42
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.06
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.46
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
410268,Boskerris Estate,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.67
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.62
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.83
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.67
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.95
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.05
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.1
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.09
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.31
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.1
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.03
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,37.29
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.4
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
410268,Boskerris Estate,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.06
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.09
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.56
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.04
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.5
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.0
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.9
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.73
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.7
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.02
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,40.27
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.19
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
410268,Boskerris Estate,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.33
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.06
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.12
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.15
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.5
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.7
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.4
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.71
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.85
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.17
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,39.89
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.06
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.65
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
410268,Boskerris Estate,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.63
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.6
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.9
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.15
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.66
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.54
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.2
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.0
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.9
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.42
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.7
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.5
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.81
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,44.48
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.52
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.91
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
410268,Boskerris Estate,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.11
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.62
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.13
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.16
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.01
