Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.8
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.6
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.1
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.56
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.04
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.4
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.6
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,45.24
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.55
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.82
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
410268,Boskerris Estate,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.22
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.66
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.0
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.32
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.78
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.4
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.4
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.0
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.08
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.17
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.5
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.4
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.42
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.01
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.01
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
410268,Boskerris Estate,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.61
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.6
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.8
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.11
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.44
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.41
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.3
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.4
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.2
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.44
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.4
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.2
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.09
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,44.84
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.3
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.49
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
410268,Boskerris Estate,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.65
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.41
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.29
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.83
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.6
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.1
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.0
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.18
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.17
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.3
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.3
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.91
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,45.05
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.57
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.48
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
410268,Boskerris Estate,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.93
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.24
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.77
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.86
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.21
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.3
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.2
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.6
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.73
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.78
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,59.0
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.6
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.23
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,44.99
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.46
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.23
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
410268,Boskerris Estate,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.84
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.25
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.35
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.55
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.8
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.45
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.2
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.5
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.5
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.65
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.1
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.1
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.97
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,22.7
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,47.06
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.02
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.52
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
410268,Boskerris Estate,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.33
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.72
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.79
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.7
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.1
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.0
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.2
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.93
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.4
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.4
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.73
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,22.8
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,46.98
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.32
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.13
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
410268,Boskerris Estate,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.85
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.82
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.96
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.71
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.75
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.1
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.8
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.9
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.24
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.15
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.2
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.8
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.13
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,22.8
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,46.87
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.21
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.25
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
410268,Boskerris Estate,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.4
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.5
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.31
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.08
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.1
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.5
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.6
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.6
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.53
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.4
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.8
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.31
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,22.8
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,44.35
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.42
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.56
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
410268,Boskerris Estate,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.9
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.84
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.64
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.34
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.76
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.7
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.5
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.0
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.18
