Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,22.9
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.81
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.08
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
410268,Boskerris Estate,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.19
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.3
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.49
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.68
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.6
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.4
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.9
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.42
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.84
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,22.9
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.62
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.74
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.24
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
410268,Boskerris Estate,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.14
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.04
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.21
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.98
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.0
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.2
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.2
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.63
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,22.9
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.98
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.88
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.78
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
410268,Boskerris Estate,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.5
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.14
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.24
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,24.12
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.58
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.2
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.0
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.7
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.31
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.92
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.19
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,23.0
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.3
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.61
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.95
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
410268,Boskerris Estate,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.02
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.66
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.62
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.63
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.7
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.2
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.1
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.08
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.12
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.87
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.76
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,23.0
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.88
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,44.3
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.82
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
410268,Boskerris Estate,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.87
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.06
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.83
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.15
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.8
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.9
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.37
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,23.1
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.04
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.26
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.49
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
410268,Boskerris Estate,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.66
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.5
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.38
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.66
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.45
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.4
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.38
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.26
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,23.2
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.45
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.75
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
410268,Boskerris Estate,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.91
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.23
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.61
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.85
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.88
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.5
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.96
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,23.3
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.09
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.88
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.74
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
410268,Boskerris Estate,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.93
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.97
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.16
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.6
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.5
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.6
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,23.3
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.11
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.11
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.08
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
410268,Boskerris Estate,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.41
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.15
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.64
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.06
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.5
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.1
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.98
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.25
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,23.4
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.35
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.03
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
410268,Boskerris Estate,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.05
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.3
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.46
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.55
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.51
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,23.5
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.47
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.81
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
410268,Boskerris Estate,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
